Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.31
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.13
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82892
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80621
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86477
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,61.5
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,128.38
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,174.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,237.62
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,262.88
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,238.5
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89993
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82004
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91223
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,77.25
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,186.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,244.62
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,217.88
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,260.5
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,190.12
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90512
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79419
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8674
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,93.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,79.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,80.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,137.25
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,253.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,220.38
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,266.5
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,131.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.31
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74517
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79898
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91141
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,132.12
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,197.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,170.75
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,270.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,224.62
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80264
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87189
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,109.62
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,154.12
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,150.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,239.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,170.5
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,282.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,269.25
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
