Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.56
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81775
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89837
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,87.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,153.75
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,206.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,172.88
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,234.38
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.44
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77212
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84784
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,112.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,145.25
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,221.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,175.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,275.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,165.62
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86865
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9079
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,112.12
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,160.75
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,215.5
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,284.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,168.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,267.25
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76385
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8291
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84381
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,114.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.25
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.25
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,159.5
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,263.75
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,199.38
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,282.62
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,336.75
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.19
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78064
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79132
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90674
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,197.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,285.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,194.62
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,284.62
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,259.5
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
