Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82553
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79043
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85116
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.75
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.75
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,128.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,187.62
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,192.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,311.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,202.25
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,307.12
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.07
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85046
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7883
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8797
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.75
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.5
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,112.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,173.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,246.38
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,184.62
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,291.75
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,193.25
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,274.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.31
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.69
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71853
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78918
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8804
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,99.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,67.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,188.62
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,255.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,173.25
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,228.75
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,211.88
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,298.5
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78204
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8045
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86899
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,69.75
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,129.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.12
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,243.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,186.38
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,248.25
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,299.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.37
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.69
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86374
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78198
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87463
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,81.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.5
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,140.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.88
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,264.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,195.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,252.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,214.12
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,329.25
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
