Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75732
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80731
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90002
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.5
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,74.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,128.62
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,194.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,251.12
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,191.75
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,313.62
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84936
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80389
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8974
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,103.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,201.12
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,186.75
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,243.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,249.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,210.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,325.62
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.94
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79602
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.777
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87265
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,117.25
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,70.75
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,125.12
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,178.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,263.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,242.88
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,290.38
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.5
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75753
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79733
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88434
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.88
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,71.75
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,118.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,186.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,251.75
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,186.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,304.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,269.38
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81851
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7966
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85403
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.88
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,75.88
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,126.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,272.75
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,210.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,323.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,221.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,327.25
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
