Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85074
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78579
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88312
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,112.12
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,198.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,261.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,178.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,290.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,228.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,75.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,145.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,226.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,314.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,278.62
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,361.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,241.88
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,366.5
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.44
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71099
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79861
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83053
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,180.75
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,271.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,246.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,200.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,276.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,228.12
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,80.12
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,135.12
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,246.12
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,318.38
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,258.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,375.5
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.62
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,271.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,362.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78534
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78939
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84884
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,140.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,171.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,257.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,74.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,145.88
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,225.75
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,224.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,338.62
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,243.12
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,375.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.06
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80725
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80972
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89099
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,107.75
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.12
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,257.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,74.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,173.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,227.5
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,321.25
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,312.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,239.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,397.75
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.69
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78512
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79617
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,255.62
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,294.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,197.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,273.38
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,326.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
