Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80032
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80755
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8594
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,104.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.25
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.25
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,224.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,71.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,130.75
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,300.25
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,220.62
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,299.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,234.5
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,350.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.19
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77661
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81884
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90805
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.88
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,73.62
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,132.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,233.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,287.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,222.5
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,328.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,219.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,361.75
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.44
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.31
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75607
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77304
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88223
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,136.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,97.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,217.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,204.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,311.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,81.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,211.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,228.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,310.62
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,236.25
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,331.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,269.38
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,463.12
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80941
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91235
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,100.62
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.75
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,185.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,245.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,156.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,303.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.12
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,238.88
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,320.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,263.5
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,341.75
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,230.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,371.25
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88293
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78683
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87659
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.5
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,241.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95828
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,145.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,222.88
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,236.88
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,304.12
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,237.88
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,372.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
