Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7846
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79101
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89361
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,175.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,237.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,118.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,213.88
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,278.5
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,222.5
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,281.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,252.12
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,317.62
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.31
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.06
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76022
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79425
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87939
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,112.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,181.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,262.75
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,142.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.25
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,239.88
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,297.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,243.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,314.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,255.75
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,379.38
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.06
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77157
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87811
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,172.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,289.38
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,251.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,188.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,295.12
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,222.38
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,80.88
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,157.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,244.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,360.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,261.38
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,405.25
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,284.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,408.12
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.63
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81878
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79312
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89529
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,111.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,254.12
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,321.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,277.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,199.38
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,278.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,92.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,157.62
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.12
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,255.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,327.25
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,345.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,421.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,276.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,367.75
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.31
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82535
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77124
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92862
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,126.38
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,95.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,214.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,308.62
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.38
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,172.75
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,249.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,86.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,151.38
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,232.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,300.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,303.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,418.25
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,251.0
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,331.12
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
