Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78082
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79461
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92599
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,95.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,123.75
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.12
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,272.38
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,232.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,78.88
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,155.75
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,230.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,290.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,257.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,379.25
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,235.25
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,342.12
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.31
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90246
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80945
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86273
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,81.5
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,146.38
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,223.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,83.25
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,112.12
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,246.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,325.38
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,247.62
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,305.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.12
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,262.38
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,346.75
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.18
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.75
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82727
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88919
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,233.12
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,222.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.75
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,253.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,86.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,117.38
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,305.75
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,382.12
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,264.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,370.38
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,288.5
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,405.25
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81088
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84753
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,174.25
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,243.12
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,173.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,261.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.75
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,130.88
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,284.88
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,373.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,296.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,384.62
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,289.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,398.75
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.38
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91019
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90448
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,212.88
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,251.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.75
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,245.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,87.75
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,139.88
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,278.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,346.88
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,320.38
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,387.25
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.88
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,257.62
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,359.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
