Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90863
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89349
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88724
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,78.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,196.12
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.38
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,213.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,224.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,86.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,299.25
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,388.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,304.88
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,377.62
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,270.38
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,358.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89715
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,246.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,214.5
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,201.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,287.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,241.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,171.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,244.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,87.5
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,122.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,309.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,410.5
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.38
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,303.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,421.88
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,281.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,433.75
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.62
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91128
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90332
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,178.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,250.5
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,212.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,179.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,267.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,213.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,306.5
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,246.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,88.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,152.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,326.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,429.88
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,299.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,392.38
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,329.25
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,462.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.44
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91586
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90484
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84387
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,101.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,194.62
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,246.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,214.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,193.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,246.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,214.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,215.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,311.25
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,271.25
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.62
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,180.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,94.75
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,148.12
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,352.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,446.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,313.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,410.12
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,353.62
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,488.38
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.88
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.81
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93356
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8898
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,70.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,95.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,182.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,211.5
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,159.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,177.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,269.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,96.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.88
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,333.12
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,405.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,273.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,345.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,297.25
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,398.88
