Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.62
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89526
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,76.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,209.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,271.38
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.5
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,256.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,194.25
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.12
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.38
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,102.25
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,159.25
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.75
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,361.38
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,464.12
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.38
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,257.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,374.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,309.5
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,411.88
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.62
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9191
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90106
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,118.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,186.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,258.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,217.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,193.25
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,279.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,224.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,94.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,153.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,341.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,448.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.62
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,241.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,358.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,317.5
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,427.38
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.75
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9169
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87585
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,64.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.5
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,222.5
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,184.75
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.75
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,90.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,151.5
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,306.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,411.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,246.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,342.25
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,274.62
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,371.88
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.94
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90207
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89825
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.75
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,90.75
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,290.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,377.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.25
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,243.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,346.62
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,264.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,397.88
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90997
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88901
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,201.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,172.88
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,246.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.25
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,132.62
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,307.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,386.5
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,261.62
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,349.38
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,297.0
