Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,416.25
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90375
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87399
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,154.38
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,241.62
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,207.25
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,185.12
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,251.38
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,91.62
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,144.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,306.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,418.25
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,263.38
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,344.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,303.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,423.12
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.19
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90597
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87543
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,87.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,171.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,169.62
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,248.75
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.38
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,93.38
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,136.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,324.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,393.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.75
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,253.88
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,339.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,298.38
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,403.12
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.88
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87948
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.12
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.25
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,233.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.12
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,85.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,128.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.12
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,319.25
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,388.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,255.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,393.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,273.12
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,379.75
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89392
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,86.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,219.88
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.5
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.75
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,91.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,124.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,310.62
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,409.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,254.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,413.12
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,261.62
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,373.5
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.12
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.69
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93686
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91528
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87985
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.75
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,90.88
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,125.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,289.88
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,388.12
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,237.25
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,337.62
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.12
