Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,256.38
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,381.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90945
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86963
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,145.12
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,56.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,126.5
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,298.75
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,387.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,247.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,329.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,340.88
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.31
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92316
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87256
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,114.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.38
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.62
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,200.12
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,90.62
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,166.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,325.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,441.38
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,250.88
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,339.88
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.25
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,262.5
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,356.88
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.88
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85046
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,121.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,187.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,286.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,240.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.12
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,205.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,94.38
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,171.88
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,350.62
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,471.88
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,268.62
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,434.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,286.38
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,397.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.13
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84115
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.62
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,192.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,298.25
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,246.12
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,220.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,172.62
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,252.88
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,198.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.25
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,92.88
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,139.88
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,354.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,478.62
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,286.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,408.25
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,305.62
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,472.38
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.75
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92926
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85937
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,232.62
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.12
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.62
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.5
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,88.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,112.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,314.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,427.38
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.25
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,269.75
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,390.38
