Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,296.88
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,418.12
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89834
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91647
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,104.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,247.38
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,176.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,249.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,89.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,139.38
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,297.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,430.12
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.88
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,243.25
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,367.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,307.38
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,446.5
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.62
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88183
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,93.12
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,108.12
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,180.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,300.5
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,245.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,222.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,203.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,292.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,250.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,209.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.62
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,92.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,146.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,334.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,503.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,272.38
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,420.25
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,328.88
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,484.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.75
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88751
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,132.75
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,72.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,302.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.62
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.38
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,186.75
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,231.62
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,204.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,92.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,171.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,326.25
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,482.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,276.88
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,402.38
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,314.12
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,400.88
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.88
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88348
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,172.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,111.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,181.12
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,267.62
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,227.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,58.12
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.12
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,218.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,214.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,95.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,206.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,152.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,354.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,471.12
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,228.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,376.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,251.75
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,445.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.38
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91797
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87118
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86697
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,86.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,157.25
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,113.12
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,205.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,282.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,236.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,199.38
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.62
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,124.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,195.12
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.75
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,357.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,488.38
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,222.5
