Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,339.25
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,252.62
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,371.88
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.81
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91617
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86954
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,144.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,102.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,181.62
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,274.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,229.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,207.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,197.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,104.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,194.88
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,346.38
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,456.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.62
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,231.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,325.75
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.25
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,267.12
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,412.5
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93289
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87137
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,80.12
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,176.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,268.38
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,215.12
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,90.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,142.12
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,332.75
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,428.75
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,231.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,382.25
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,276.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,394.5
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.19
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92981
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8797
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85321
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,87.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,189.25
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,278.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,193.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,255.62
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,170.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,226.25
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.5
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,89.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,128.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,339.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,428.12
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,310.75
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,418.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,296.38
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,441.88
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.62
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95285
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87103
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,88.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,259.62
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,225.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,186.38
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,89.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,147.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,321.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,422.25
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,260.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,374.62
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,284.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,388.88
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93103
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87173
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.75
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.12
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,90.12
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,135.12
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,305.88
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,430.38
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
