Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,263.5
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,381.62
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,272.25
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,421.88
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93579
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,126.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,154.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,270.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,167.88
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,244.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.88
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,216.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,191.5
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.62
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,87.88
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,164.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,318.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,415.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.88
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,285.38
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,439.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,308.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,416.75
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.12
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,194.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,297.5
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,238.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,219.62
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,268.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,240.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,231.38
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,288.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,253.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,135.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,195.12
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.38
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.5
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,90.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,128.38
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,357.88
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,495.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.62
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,354.5
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,478.12
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.38
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,372.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,469.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.75
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88156
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.62
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.25
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,286.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,231.62
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,173.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,277.5
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,234.62
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,276.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.25
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,73.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,122.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,315.25
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,467.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,301.88
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,461.75
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.62
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,301.12
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,478.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.62
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.69
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87472
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,115.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.62
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,200.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,222.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,129.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,208.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,76.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,163.38
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,304.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,415.75
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,289.62
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,381.5
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,291.88
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,435.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.12
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.69
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.81
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8623
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,74.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,81.38
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,231.88
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,88.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,119.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,295.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,395.25
