Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,276.5
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,393.75
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,287.62
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,384.38
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.81
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.44
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92468
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90292
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89316
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,68.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.5
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,88.62
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,126.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,292.5
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,382.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,281.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,372.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,267.75
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,377.12
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90985
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91479
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90591
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,119.75
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.5
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,203.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,176.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.75
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,91.25
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,182.62
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,301.75
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,422.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,220.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,320.75
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,283.5
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,373.62
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87176
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,111.75
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,190.75
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,296.25
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,242.25
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,205.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,177.5
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,231.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.62
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,203.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,95.12
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,144.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.62
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,331.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,457.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.88
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,264.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,373.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,321.5
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,440.25
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.38
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87524
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,294.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.12
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,214.75
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,95.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,144.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,313.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,447.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,256.12
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,379.75
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,324.5
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,414.12
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.44
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9267
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87964
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87649
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,89.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,129.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,70.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,240.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,91.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,176.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.38
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,284.0
