Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,399.75
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,298.62
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,268.88
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,387.5
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89142
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89203
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87924
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.5
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,197.75
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,215.38
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,90.25
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,149.5
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,278.88
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,439.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,222.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,334.88
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,278.88
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,388.62
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.75
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92779
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88013
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,194.5
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,87.75
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,166.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,270.12
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,399.75
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,241.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,334.88
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,244.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,401.88
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94894
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95142
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.871
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,59.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,125.25
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,89.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,133.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,275.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,415.75
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,239.88
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,350.62
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,248.25
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,393.62
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.81
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92374
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87301
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85693
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,65.25
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.75
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,212.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,95.88
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,152.75
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,302.38
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,409.38
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,235.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,283.5
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,381.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.62
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92953
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86813
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85547
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,170.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,119.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,177.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,275.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,231.12
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,111.12
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,207.62
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.62
