Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,333.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,481.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,204.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,314.12
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,248.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,404.38
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87811
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92361
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86853
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,145.75
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.38
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,273.75
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.25
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.25
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.25
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.25
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,94.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,192.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,308.5
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,428.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,316.62
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,252.38
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,351.88
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86645
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87765
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,110.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.12
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,240.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,90.12
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,132.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,285.25
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,398.12
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,243.5
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,334.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,261.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,373.62
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87881
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95346
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88482
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,151.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,81.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,202.62
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,298.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,187.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,89.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,194.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,335.88
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,437.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,259.38
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,346.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,285.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,377.25
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8374
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8829
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88684
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,125.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,71.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,272.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,207.12
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,54.75
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,87.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,158.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,311.62
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,421.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,213.5
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,342.38
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,260.88
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,381.25
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78836
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88376
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86572
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,167.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,75.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,134.0
