Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,261.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,375.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,211.88
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,309.75
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,225.12
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,331.5
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.19
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73822
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90863
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85571
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,123.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,194.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,147.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,260.12
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,440.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,321.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,264.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,396.25
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.75
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.19
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80951
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88623
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86535
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,101.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,218.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.75
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,77.75
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,140.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,263.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,405.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,213.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,310.5
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,258.38
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,360.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.19
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76452
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8594
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85113
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,117.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.88
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,65.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,125.5
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,247.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,337.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,230.5
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,352.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,356.62
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79062
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89166
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8652
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.38
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,247.75
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,357.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,251.25
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,347.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,297.62
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.94
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80349
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93704
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85126
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,113.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,114.25
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.38
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,188.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,69.88
