Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,131.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,266.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,393.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,256.5
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,365.88
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,215.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,333.38
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79028
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8548
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,61.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,100.62
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,82.62
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,214.62
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,75.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,137.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,256.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,342.12
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,271.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,367.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,206.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,312.25
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.81
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72912
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91934
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,176.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,151.5
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,249.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,392.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,279.88
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,346.88
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,227.25
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,366.75
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.88
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85635
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.936
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,107.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,78.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.12
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,93.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,227.38
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,324.5
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,203.25
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,313.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,194.12
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,296.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81827
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89584
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,129.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,73.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,67.25
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,141.88
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,240.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,348.62
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,216.75
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,320.62
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,204.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,297.12
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76739
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91229
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,110.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
