Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,120.88
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,230.62
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,322.12
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,192.38
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,270.25
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,179.88
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,279.75
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.06
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79092
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92758
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.75
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,65.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,115.88
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,222.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,323.88
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,197.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,334.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,176.12
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,288.5
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.37
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77694
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.785
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88299
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,100.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,66.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,124.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,265.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,242.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,318.62
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,185.12
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,292.88
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.37
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80282
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80929
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87729
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,110.12
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,118.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,247.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,184.38
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,295.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,172.25
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,276.75
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.19
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.37
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80157
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79019
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86929
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,190.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,188.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,261.5
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81765
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79034
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84982
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,94.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
