Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,94.12
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,190.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,246.25
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,234.62
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,271.38
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.63
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80697
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82531
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90375
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,189.38
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,256.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,174.5
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,240.75
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,258.12
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.25
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,63.5
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,90.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,185.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,252.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,239.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,170.38
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,255.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94333
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,107.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,164.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,236.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,206.88
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,262.38
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,164.62
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,207.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81106
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92029
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,64.5
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,110.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,193.75
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,260.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,190.38
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,256.5
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,260.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.69
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76342
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79956
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86203
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
