Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,60.5
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,193.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,265.38
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,177.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,230.12
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,265.75
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.44
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76916
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81671
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89368
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,113.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,199.88
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,259.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,180.12
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,239.25
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,270.5
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84286
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79464
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86203
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,121.12
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,260.75
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,189.38
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,255.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,272.25
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76666
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79318
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87945
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,103.5
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,111.62
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,272.25
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,260.12
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,294.38
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.13
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87539
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80926
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86648
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.88
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,110.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,167.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,243.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,185.75
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,258.62
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,220.5
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.56
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.31
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81463
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78924
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87622
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
