Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,148.5
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,260.88
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,245.88
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.31
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74667
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81247
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86789
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,109.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,155.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,173.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,246.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,262.5
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.12
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87631
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79214
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88119
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95764
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,120.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,253.25
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,180.5
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,253.38
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83981
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79336
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,106.88
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,166.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,223.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,189.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,227.38
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,259.12
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.81
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83676
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84305
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,100.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.12
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,162.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,219.5
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,186.62
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,251.75
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,235.12
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.81
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.19
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.69
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73196
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94998
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88077
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,104.75
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
