Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,154.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,216.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,184.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.19
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78705
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81515
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87185
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,87.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,169.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,230.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,189.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,239.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85199
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78073
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88775
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,159.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,225.75
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,181.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,234.88
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77832
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.807
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8757
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,137.38
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,232.12
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,180.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,225.88
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,165.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,287.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.19
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8558
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78943
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88748
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,163.62
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,233.25
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,198.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,251.5
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.56
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79059
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79232
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87698
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
