Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,82.62
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,164.75
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,181.62
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,237.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,221.88
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.44
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76416
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81555
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88226
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,84.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,229.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,237.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,155.88
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,262.75
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86117
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79583
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91077
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,117.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,121.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,230.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,178.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,232.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,255.62
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8099
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87597
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.75
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,82.75
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,218.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,185.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,229.75
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,234.12
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78216
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80023
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88559
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,121.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,178.75
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,236.12
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,201.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,268.62
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,256.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.25
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82782
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78894
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86304
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.38
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,60.25
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
