Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,109.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,171.5
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,200.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,235.5
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.785
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82498
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85693
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,256.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,207.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.31
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80932
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79385
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82635
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,108.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.75
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,179.62
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,264.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,261.5
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,154.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,248.75
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81592
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79794
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86044
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.5
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.12
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,62.88
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,138.5
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,178.38
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,227.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,202.25
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,320.5
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88144
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81854
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93548
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,77.12
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.75
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,126.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,109.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,180.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,237.12
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,210.75
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,268.5
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,158.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,261.88
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76989
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79345
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90271
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,85.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
