Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,64.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,183.88
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,229.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,201.88
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,236.75
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.31
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.56
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76599
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79797
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84787
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,77.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,185.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,252.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,208.75
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,262.62
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,160.5
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87771
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78088
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89929
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,149.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,169.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,223.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,210.38
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,270.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,292.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.31
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85705
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77353
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87933
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.62
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.12
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,142.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,169.38
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,226.5
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,207.5
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,304.88
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,165.75
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,243.25
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.75
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.94
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74936
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81579
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86893
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,107.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,118.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,172.88
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,250.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,278.62
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.37
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.81
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77542
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78988
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
