Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,59.5
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,171.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,205.75
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,250.62
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,253.25
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.63
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89477
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80673
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,83.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,114.38
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,196.75
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,251.88
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,202.12
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,236.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.56
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83249
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82153
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8847
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,115.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,77.75
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,60.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,169.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,252.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,207.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,259.38
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,264.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.69
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88977
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79962
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90729
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,110.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,188.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,246.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,203.38
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,260.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,252.38
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.37
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.94
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86493
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78994
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93448
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,102.88
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,155.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,241.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,256.88
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,144.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,201.12
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78784
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81598
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91376
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,68.12
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
