Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,96.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,165.5
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,235.62
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.75
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.19
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73925
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80105
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84482
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,98.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,110.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,226.12
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,177.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,251.12
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,223.5
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.31
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89416
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90561
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91659
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.62
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,96.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,88.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94916
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,64.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,120.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,223.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,181.38
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,269.38
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,231.88
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89044
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84787
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86172
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,109.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,164.88
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,240.25
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,260.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.37
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.63
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78134
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80426
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91534
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,67.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,255.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,285.25
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,223.12
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.69
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80414
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78329
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84009
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,117.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
