Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,149.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,176.25
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,235.25
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,166.5
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,255.12
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,153.38
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,308.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.06
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80865
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90494
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,119.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,62.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,138.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,181.75
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,270.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,313.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,263.25
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81424
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80301
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87201
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.25
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,234.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,78.12
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,129.12
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,201.25
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,293.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,249.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,339.88
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,184.25
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,283.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85885
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7962
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90823
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,64.62
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,170.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,231.62
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,195.75
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,69.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,123.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,227.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,289.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,250.5
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,334.25
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,201.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,279.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.44
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80291
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7995
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88577
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,76.12
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,79.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,172.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,234.38
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,80.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,145.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,202.5
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,280.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,252.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,345.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,268.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.87
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77023
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94043
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88382
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,90.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,237.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.38
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
