Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,140.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,217.88
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,299.88
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,232.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,342.25
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,201.38
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,307.75
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.56
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8013
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88537
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,188.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95773
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,68.38
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,105.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,210.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,281.88
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,240.12
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,295.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,262.62
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.75
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89639
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88116
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,108.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,143.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,238.38
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95508
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,132.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,224.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,284.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,239.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,334.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,313.88
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82904
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81118
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90399
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,82.5
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.75
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,245.25
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,322.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,227.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,295.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,263.38
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.93
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79178
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81546
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87744
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,67.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,140.12
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.12
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,202.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,226.38
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,304.75
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,296.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,212.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81698
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80652
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87915
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,108.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
