Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,71.12
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,110.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,209.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,303.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,209.62
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,270.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,292.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.63
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.07
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86383
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80487
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87604
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,162.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,227.38
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,211.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.69
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.75
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.02
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,71.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,215.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,299.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,248.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,308.75
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,287.12
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.69
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.81
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.06
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77133
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80246
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87164
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.5
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,225.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,220.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.89
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,70.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,156.88
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,217.25
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,250.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,322.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,199.25
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,362.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.69
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88183
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81183
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86014
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,102.38
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,87.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,196.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,76.75
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,102.25
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,247.12
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,300.75
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,202.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,279.62
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,210.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,298.88
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.94
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79113
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82425
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86773
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,106.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,233.88
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,74.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,127.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,238.38
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,324.62
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,244.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,217.75
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,364.12
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.94
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72323
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80005
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82022
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,233.62
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
