Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,68.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,127.5
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,241.38
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,307.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,199.75
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,289.38
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,211.25
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,355.25
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.19
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88852
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81241
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,106.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,89.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,233.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,242.75
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,324.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.12
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,206.38
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,280.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,218.25
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,334.62
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.44
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88043
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80908
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9201
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,105.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.5
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.25
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,71.38
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,97.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,221.25
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,312.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,207.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,268.25
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,311.62
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.56
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78222
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79306
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91037
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,99.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,127.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,207.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,281.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,202.38
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,271.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,216.12
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,342.38
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.87
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79351
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81271
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85711
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,100.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,70.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,212.5
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,322.38
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,215.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,267.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,317.88
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.56
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87298
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80749
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90039
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,108.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,214.5
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,243.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
