Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,72.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,132.25
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,240.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,304.38
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,205.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,263.75
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,228.62
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,344.38
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.44
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78347
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80615
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87366
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,107.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,223.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,141.12
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,73.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,111.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,232.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,304.88
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,205.88
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,253.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,219.62
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,313.5
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.06
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8753
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82416
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90146
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,218.25
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,73.25
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,120.5
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,226.5
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,342.25
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,197.62
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,259.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,323.88
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80395
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79168
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88461
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,80.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,72.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,99.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,201.5
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,300.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,194.5
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,278.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,204.88
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,327.75
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77859
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81747
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89899
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,37.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,223.5
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,72.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,230.5
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,303.38
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,265.25
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,223.62
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,311.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.69
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.81
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79144
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80575
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88031
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,83.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,80.5
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.25
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.25
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,236.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,239.75
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.75
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
