Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,242.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,321.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,208.75
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,347.88
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,211.75
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,309.25
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80697
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89557
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,243.38
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,197.12
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,245.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,218.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,219.38
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.12
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,79.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,149.38
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,256.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,362.62
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,293.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,360.75
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,248.88
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,385.5
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84082
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80011
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88193
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,1.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,106.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,118.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,221.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,171.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,273.5
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,237.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.12
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,141.88
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,241.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,264.38
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,380.62
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,392.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79229
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76852
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89551
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,80.75
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,143.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,93.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,292.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,231.38
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,227.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,79.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,171.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.12
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,221.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,299.75
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,264.5
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,388.38
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,257.62
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,381.25
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85455
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8117
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93967
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,125.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.38
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,155.38
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,283.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,77.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,157.12
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,243.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,337.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,230.75
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,329.12
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,258.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,405.88
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90491
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80719
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86313
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,109.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,239.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.88
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,244.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
