Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,83.62
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,138.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,264.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,360.5
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,310.75
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,270.12
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,396.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.12
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84829
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80404
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92157
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,45.25
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,105.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,174.88
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.38
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,135.88
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,245.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,340.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,246.12
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,306.75
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,280.62
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,371.25
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82565
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,118.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.75
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,251.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.25
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,85.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,147.25
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,276.75
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,351.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,212.75
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,294.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,269.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,364.62
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.13
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82361
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91806
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.75
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,85.12
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,137.5
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.12
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,256.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,339.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,212.12
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,297.62
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,259.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,342.88
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.62
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91235
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88775
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88171
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,202.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,155.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,181.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,261.38
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,160.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,259.5
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,336.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.38
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,244.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,320.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,282.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,421.25
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88321
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87637
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,94.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,116.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.5
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,235.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,188.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,286.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
