Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,83.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,173.12
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,251.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,351.38
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,257.88
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,328.62
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,289.5
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,390.25
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.31
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81051
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8724
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,96.38
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,168.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.62
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,173.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,295.62
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.25
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,82.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,167.12
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,237.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,363.25
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,236.38
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,308.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,282.25
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,391.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.69
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74072
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81701
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,139.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,67.75
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,121.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,261.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,83.62
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,150.75
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,246.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,329.88
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,217.25
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,269.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,264.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,369.5
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.44
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.81
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77261
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78991
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,81.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,109.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,62.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.62
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,266.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,164.5
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,243.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,86.88
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,153.5
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.88
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,266.88
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,397.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.25
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,208.88
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,293.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,261.12
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,395.88
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.63
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93664
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78509
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,95.75
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,43.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,63.75
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,152.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,264.75
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,215.25
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,169.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,245.38
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,139.12
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,298.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,413.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,263.75
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,325.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.88
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,281.75
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,366.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.56
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75744
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80746
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,240.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
