Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,83.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,145.38
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,251.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,367.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,212.88
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,293.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,249.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,340.62
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.56
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.75
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74182
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78506
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,87.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,129.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,89.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,185.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,262.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,229.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,78.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,177.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,224.75
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,303.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,209.75
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,290.12
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,250.62
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,386.25
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.25
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.19
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75045
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81726
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,69.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.88
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,170.25
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,259.12
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,143.38
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,265.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,379.75
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,227.5
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,295.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,275.75
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,394.5
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75692
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78204
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,99.75
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,219.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,85.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,123.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,264.62
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,364.5
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,243.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,360.25
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,244.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,347.38
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.56
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.07
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75476
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81244
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,119.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.75
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,170.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,250.25
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.62
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,227.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.88
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,73.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,126.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.75
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,262.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,351.38
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,268.88
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,363.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,289.88
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,331.62
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.19
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7258
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80063
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,91.25
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,245.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
