Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,77.5
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,152.88
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,318.5
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,414.62
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,261.62
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,490.38
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.88
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,276.12
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,404.12
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.69
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83877
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,97.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,163.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,251.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.88
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,272.38
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.12
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.88
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,89.12
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,301.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,405.88
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.38
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,266.12
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,425.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.88
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,265.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,348.25
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92044
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84744
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,106.62
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.75
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,265.38
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,218.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,166.38
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,308.12
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,172.38
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,258.5
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,212.62
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,84.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,299.62
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,401.88
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,262.62
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,427.75
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.88
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,278.75
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,390.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.38
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90658
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92428
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,43.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,162.62
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.62
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,248.62
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,183.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,292.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,405.5
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,255.62
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,369.12
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,281.38
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,388.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90057
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,84.38
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,82.88
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,185.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,266.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.75
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,164.88
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,263.12
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.38
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,187.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,261.75
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.25
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,85.12
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,131.38
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.25
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,309.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,397.88
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,259.62
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,366.75
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,290.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,391.5
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.12
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86596
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,71.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,146.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,211.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,299.12
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,246.12
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,236.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.75
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,156.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
