Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,84.25
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,174.62
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,340.5
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,435.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.38
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,245.5
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,379.88
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,260.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,385.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94696
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85022
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,101.62
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,135.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,201.25
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,324.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,258.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,276.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,224.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,83.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,162.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,332.12
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,455.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,269.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,414.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,267.25
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,394.38
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.44
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86532
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,89.38
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,91.88
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,263.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.62
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,281.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,165.62
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,242.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,80.12
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,132.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,283.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,399.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,281.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,396.88
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,261.38
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,389.25
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.13
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86575
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,166.75
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,269.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,212.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,355.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,286.25
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,201.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,288.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,229.75
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,85.88
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,196.12
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,280.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,396.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.38
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,321.25
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,516.5
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.25
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,299.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,416.62
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.75
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86792
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,89.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,160.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,163.38
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,284.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,227.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,231.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,370.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,302.25
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,283.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,96.5
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,199.38
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,296.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,414.88
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,342.38
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,518.38
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,265.12
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,444.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.06
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85852
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,68.5
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,73.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,192.5
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,124.5
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,262.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,244.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,349.62
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,310.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,242.62
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
