Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,108.5
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,221.88
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,291.38
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,408.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,357.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,505.62
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,229.12
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,398.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84283
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,95.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,195.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,141.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,155.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,276.75
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,285.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,417.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,353.38
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,193.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,246.12
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.62
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,105.38
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,218.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.75
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,279.38
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,413.38
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,383.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,534.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.88
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,298.12
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,366.25
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93433
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8985
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8985
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,158.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,162.38
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,328.75
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,197.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,80.88
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,182.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,242.12
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,323.75
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,261.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,450.25
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,228.25
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,302.75
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.87
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87008
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9024
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,62.38
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,137.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,89.25
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,221.25
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,202.38
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,318.75
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,248.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,86.88
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,157.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,269.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,375.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,305.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,478.62
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,243.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,311.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8786
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,122.5
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,291.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,202.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,81.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,140.25
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,256.5
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,325.38
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,271.5
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,387.75
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,254.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,309.62
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88962
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9248
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,86.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,243.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.25
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
