Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,82.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,142.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,271.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,355.62
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,280.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,388.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,240.12
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,342.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.37
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.69
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93561
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90503
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8631
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,243.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.62
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,206.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,80.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,117.62
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,233.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,353.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,258.88
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,359.38
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,251.12
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,384.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.13
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94488
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8977
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,212.62
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,171.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,253.38
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.38
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,202.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,80.5
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,112.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,265.62
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,360.25
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,278.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,366.62
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,256.88
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,376.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87195
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,47.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,177.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,282.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,83.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,247.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,356.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,272.62
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,404.12
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,249.62
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,360.25
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.62
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89633
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86355
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,47.75
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,128.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,84.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,156.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,248.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,198.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,218.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,310.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,268.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,251.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,88.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,150.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,281.75
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,390.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,312.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,425.88
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,264.25
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,400.75
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90588
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88666
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,84.38
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,135.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,68.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,195.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,302.38
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,237.25
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.75
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,224.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
