Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,84.88
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,146.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,287.75
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,356.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.75
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,285.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,401.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,254.5
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,380.38
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.81
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,86.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.5
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,186.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,247.38
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,217.12
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,202.12
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,83.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,124.5
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.25
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,276.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,369.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,289.5
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,375.75
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,234.88
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,375.62
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.81
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86178
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,69.12
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,104.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.75
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,233.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,170.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,260.75
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,207.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,81.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,128.88
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,277.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,377.5
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.12
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,280.88
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,380.38
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,257.75
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,366.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.69
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.06
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94186
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84753
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,93.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,110.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,58.12
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.75
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,238.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.5
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,179.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,267.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,206.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,84.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,310.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,389.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,301.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,413.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.12
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,269.38
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,401.25
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92825
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8902
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,167.62
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,231.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.62
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,205.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,275.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,235.88
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,155.62
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,84.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,133.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,300.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,395.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,313.88
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,427.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,265.25
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,399.12
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.56
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90112
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88425
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,66.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.12
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
