Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,67.75
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,124.38
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,257.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,345.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,226.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,347.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,315.5
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.94
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.06
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87381
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85998
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,97.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,78.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,240.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,315.38
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,227.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,306.75
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,214.62
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,316.88
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8931
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85687
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,79.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,148.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,253.5
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,372.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,233.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,314.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,210.25
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,302.38
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8981
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89447
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,75.5
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,123.75
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,245.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,323.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,217.12
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,324.88
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,292.38
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.81
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93188
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88125
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87063
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,100.12
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.12
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,239.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,73.25
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,120.25
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,244.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,366.25
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,235.12
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,366.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,324.88
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90561
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87036
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,86.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,98.25
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,222.88
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
