Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,119.38
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,226.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,348.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,332.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,215.5
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,312.12
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.44
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93371
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8858
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86587
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,89.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.88
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,110.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,222.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,76.12
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,107.12
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,248.5
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,357.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,226.38
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,354.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,210.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,317.25
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.31
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93008
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92172
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,79.5
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.5
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,72.12
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,124.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,240.38
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,320.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,224.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,293.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,205.62
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,312.38
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82681
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,98.5
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,81.25
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,71.38
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,113.75
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,235.25
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,359.25
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,207.38
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,316.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,203.88
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,316.5
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.31
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88281
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87631
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,177.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.38
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,123.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,210.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,320.25
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,182.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,280.5
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,275.12
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88818
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88186
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87799
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,99.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,232.75
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,213.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
