Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,173.75
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,328.75
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,182.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,321.75
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,169.5
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,357.88
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.5
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.31
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75616
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86517
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.5
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,46.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,109.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,306.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,303.75
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,152.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,280.12
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.5
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.31
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77102
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82907
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,110.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,64.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,131.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,189.88
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,273.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,195.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,287.75
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,284.25
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.31
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8229
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82177
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,63.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,117.25
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,244.88
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.62
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,65.25
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,133.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,225.62
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,344.38
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,207.62
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,264.12
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,185.25
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,251.75
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.19
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.87
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75317
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89667
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,108.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,110.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.88
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.62
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,127.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,211.5
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,345.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,188.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,252.75
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,194.25
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,292.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.81
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.56
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83029
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88428
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92032
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
