Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,88.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,266.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,172.75
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,166.62
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,238.25
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.69
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8078
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87704
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,101.5
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,142.38
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,159.5
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,212.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,360.38
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,265.75
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,262.88
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74276
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92752
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,134.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,146.38
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,204.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,311.75
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,183.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,257.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,132.12
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9386
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,135.62
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,293.88
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80502
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92645
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,1.25
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,45.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,73.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,124.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,220.5
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,283.75
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,181.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,248.38
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,134.12
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,240.75
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.44
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78784
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91177
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,107.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
