Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,56.75
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,180.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,259.62
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,183.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,252.88
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.06
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74401
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90683
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,177.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,126.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.25
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,243.75
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,75.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,221.25
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,155.62
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,217.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,222.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,375.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,128.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,247.88
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.69
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80313
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91745
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,76.38
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,148.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,105.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,162.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,220.62
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,104.88
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,195.88
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,147.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,233.5
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,257.25
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,358.62
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,243.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77588
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86255
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88986
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,76.38
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,122.88
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,101.38
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,166.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.88
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,101.38
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,148.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,245.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,303.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,225.38
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.94
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84265
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77563
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88092
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,101.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,114.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,65.12
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,138.12
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,219.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,202.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,289.12
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,234.75
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.19
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.94
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78689
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80914
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90872
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,92.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
