Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,60.25
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,102.5
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,172.75
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,277.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.31
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.19
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74203
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79663
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,109.25
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,99.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,213.5
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,232.38
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,230.75
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.69
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.69
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84347
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7926
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89728
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,61.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,104.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,230.25
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,176.5
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,244.25
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,218.38
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.69
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.06
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82956
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7911
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87161
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,94.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,63.75
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,121.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,190.12
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,238.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,217.38
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.81
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80502
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77523
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87515
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9516
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,107.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,149.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,181.38
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,241.88
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,204.25
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.19
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73416
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78882
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87897
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
