Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,115.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,145.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,207.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,230.88
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.19
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.94
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90256
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79464
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88425
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,93.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,103.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,155.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,231.5
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,164.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,229.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,218.88
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79623
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7738
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87143
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,105.25
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,57.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,107.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,151.75
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,206.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,177.75
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,225.12
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.25
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79831
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81091
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.871
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,115.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,167.38
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,219.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,244.62
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,136.75
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,241.5
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8294
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85956
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,106.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,119.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,154.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,219.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,237.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,139.5
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.13
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75976
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79797
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87179
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,83.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
