Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,87.38
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,217.12
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,179.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,245.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,203.5
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.31
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74707
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78003
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85412
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,100.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.88
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95358
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,99.25
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,221.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,190.25
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,240.38
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.13
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.19
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.63
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85168
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79971
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88544
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.88
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,111.88
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,218.62
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,252.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,208.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.56
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87295
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78308
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85977
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,102.75
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94775
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,105.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,167.12
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,191.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,250.75
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,136.62
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,228.25
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.43
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74524
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80343
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89044
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,50.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95169
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,59.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,98.75
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,172.5
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,248.5
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.94
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.31
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78729
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.794
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87851
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,97.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.12
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
