Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,60.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,108.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,248.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,187.12
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,280.5
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,260.88
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.07
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79306
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77255
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87756
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,81.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,35.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,106.12
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,159.25
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,237.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,263.75
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,216.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.18
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.31
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.57
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76986
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80072
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8923
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.88
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,62.25
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,121.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,172.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,277.25
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,264.25
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.31
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8511
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78463
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8789
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,1.12
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,96.5
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,63.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,163.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,116.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,251.25
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,86.12
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,202.12
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,137.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,231.25
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,227.5
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,362.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.25
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,140.38
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,242.88
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.25
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78723
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78805
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89752
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,97.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,75.62
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,156.5
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,130.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,240.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,93.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,185.62
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,182.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,225.62
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,252.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,346.75
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,234.38
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.94
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.88
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70727
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80554
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84921
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.25
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,115.25
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.62
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.38
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
