Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,80.75
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,125.88
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,173.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,239.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,291.88
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,131.62
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,251.5
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.19
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85208
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.789
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87955
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,30.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,100.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,82.25
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,64.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,133.38
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,178.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,229.25
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,194.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,284.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.44
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84662
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81024
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85049
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,91.38
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,251.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,190.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,267.62
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,133.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.63
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.19
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.44
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7731
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81015
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88592
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,84.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,234.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,177.75
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,235.5
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,138.88
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,182.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.13
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79934
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78927
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8341
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,98.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,173.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,227.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,180.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,237.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,134.62
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88623
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80737
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85547
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,103.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.12
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
