Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,87.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,167.88
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,237.12
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,178.38
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,220.75
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,237.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.44
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78802
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78912
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92453
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,114.75
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,56.38
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,95.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,170.38
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,180.38
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,233.62
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,253.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.56
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8027
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81366
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92413
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,84.5
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,61.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,84.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,175.25
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,231.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,180.88
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,224.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,133.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,211.88
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.94
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80362
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79483
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86163
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,106.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,107.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,175.25
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,227.88
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.94
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71234
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80166
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89294
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,55.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,83.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,186.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,255.12
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,179.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,246.38
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,226.88
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.44
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83526
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79962
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85696
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
