Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,104.88
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,168.88
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,236.12
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,176.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,248.88
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.5
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.13
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81656
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80072
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90063
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,59.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,92.12
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,228.25
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,217.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.87
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.69
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76904
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80514
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86688
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,94.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,58.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,96.88
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,170.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,253.5
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,242.12
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,236.38
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.19
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76474
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8027
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88592
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,87.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,169.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,232.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,225.88
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,209.62
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.44
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78457
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79635
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87524
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,57.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,105.62
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,179.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,248.75
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,148.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,253.88
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.56
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.87
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82953
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80713
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86105
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,85.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
