Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,65.5
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,91.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,172.38
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,232.25
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,185.38
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,240.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,227.75
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.69
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.13
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82113
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.794
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90375
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,107.5
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,57.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,101.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,184.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,242.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,183.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,129.25
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,245.12
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.63
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84942
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80591
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92987
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,103.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.25
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,57.25
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,87.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,173.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,239.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,238.5
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,133.62
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,223.75
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72866
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81564
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92493
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,112.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,45.12
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,61.12
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,95.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,230.5
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,158.75
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,219.38
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,233.88
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86069
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,101.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,58.88
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,142.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,186.38
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,250.88
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,187.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,289.12
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85141
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,94.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
