Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,70.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,143.75
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,162.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,245.38
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,207.12
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,287.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.06
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.81
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85675
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,93.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,88.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95908
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,61.88
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,120.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,180.62
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,316.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,225.38
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84173
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,103.38
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,113.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,171.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,244.38
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,185.38
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,264.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,224.88
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8537
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,97.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,141.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,75.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,223.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95053
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,176.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,238.25
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,195.75
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,337.12
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,255.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.62
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84454
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,93.88
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,160.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,98.75
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,239.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,80.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,192.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,172.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,279.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,237.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,356.12
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,211.25
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.06
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85431
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,74.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,167.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,114.62
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,189.62
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
