Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,84.38
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,197.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,184.75
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,263.75
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,228.25
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,359.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,235.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94699
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82614
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,92.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,71.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,179.75
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,108.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,260.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9447
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,86.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,197.75
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.75
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,171.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,263.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,247.12
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,347.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,118.12
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,231.62
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93774
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83728
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,92.75
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,58.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,173.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,106.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,162.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,269.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95904
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,78.75
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,198.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,164.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,244.62
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,260.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,394.88
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,152.62
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.87
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82013
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,62.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,185.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,104.62
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,262.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.75
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,82.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,205.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.75
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,202.12
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,265.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,270.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,381.5
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,244.25
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.13
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.63
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99884
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89294
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,149.25
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,242.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,200.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,230.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,217.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,378.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,91.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95615
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.25
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
