Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,63.12
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,131.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,161.88
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,184.25
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,295.25
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91061
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,75.75
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,111.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.12
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,63.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,123.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,185.25
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,180.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,295.88
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,252.62
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,91.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,63.38
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,136.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,259.62
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,208.5
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,309.88
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.75
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,323.5
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94739
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85806
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,71.62
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,101.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,122.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,66.62
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,136.5
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,189.12
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,263.5
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,228.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,315.25
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,292.38
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86023
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,107.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.83
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.02
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.91
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,65.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,158.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,203.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,257.88
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,198.25
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,330.12
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,199.75
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,308.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.75
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86377
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,104.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,194.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,215.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
