Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,67.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,136.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,199.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,275.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,306.88
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,333.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91983
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86917
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,95.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,81.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,65.88
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,130.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,247.62
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,209.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,293.75
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,210.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,307.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.19
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84021
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,125.75
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.88
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,141.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,251.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,146.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,206.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95254
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,65.75
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,138.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,290.38
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,223.38
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,353.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,314.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.38
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86664
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,105.12
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,117.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.88
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,176.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,247.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.12
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,72.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,160.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,283.12
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,375.25
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,324.75
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93491
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85251
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,117.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,237.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96435
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96112
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,68.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,159.62
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.88
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,191.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,260.25
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,232.88
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,359.75
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,201.12
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,304.12
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.75
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85574
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,102.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,219.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
