Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,125.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,209.75
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,269.12
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,220.62
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,307.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,302.25
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.56
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8414
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,121.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,70.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.75
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.62
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,69.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,145.88
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,190.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,268.5
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,205.5
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,350.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,207.25
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,291.62
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.69
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90884
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86178
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,76.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.88
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,255.75
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.88
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,150.88
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,228.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.5
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,67.12
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,155.75
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,211.38
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,284.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,233.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,364.75
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,237.88
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,319.25
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85562
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,94.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,118.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,234.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,66.88
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,188.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,198.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,286.62
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,242.38
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,370.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,223.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,388.5
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86719
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,95.12
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,161.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,232.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.62
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,123.62
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,190.75
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,287.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,201.5
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,356.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,200.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,317.38
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.06
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.06
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94641
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85785
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,96.75
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,93.25
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.38
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.25
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
