Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,67.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,143.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,261.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,184.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,301.12
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,180.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,321.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87237
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,209.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,67.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,103.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,204.5
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,292.5
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,219.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,308.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,207.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,282.62
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85501
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.12
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,205.25
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,66.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,126.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,209.12
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,276.38
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,363.62
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,305.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94409
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,207.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.88
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,67.38
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,139.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,210.88
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,282.25
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,239.12
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,341.25
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,289.62
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83136
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,115.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,199.12
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95254
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,135.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.38
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,289.5
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,201.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,331.25
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,211.88
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,337.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8576
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,119.38
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,156.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.38
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,220.62
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.88
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
