Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,69.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,113.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,225.62
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,293.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,211.12
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,319.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,209.5
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,301.62
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.69
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92377
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84439
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,115.5
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,70.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,228.62
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.38
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,70.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,177.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,255.62
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,220.38
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,333.12
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,211.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,336.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95004
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86773
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,49.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,155.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,94.88
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,142.62
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,231.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,270.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.38
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,72.25
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,157.38
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.12
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,288.75
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,229.62
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,334.62
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,223.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,367.5
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8501
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,44.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,222.12
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,220.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,69.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,130.12
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,210.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,271.5
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,229.62
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,345.12
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.38
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,310.25
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.5
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86755
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,116.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.88
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,228.12
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95926
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,71.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,188.25
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,205.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,284.12
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,217.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,343.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,243.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,355.38
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,93.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,136.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,90.5
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,220.88
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,245.5
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
183050,Mansfield Place,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
